Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
