Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
